Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,11.3
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.84
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,-2.82
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,2.3
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,2.3
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
