Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,-5.07
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.77
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
