Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,-4.66
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.64
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.48
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.17
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.64
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.18
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,-6.01
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.37
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.9
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,-5.53
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,-6.89
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,-6.24
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.23
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
