Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.55
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.03
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,-5.46
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,-6.25
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,20.3
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-7.18
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.11
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,-7.83
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,-7.91
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,21.2
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,32.3
434202,Brunel Quay,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.86
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.6
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.31
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
434202,Brunel Quay,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,-7.62
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,-9.17
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,23.2
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
434202,Brunel Quay,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.31
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.52
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.13
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,-6.29
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,-10.1
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,30.2
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.19
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,-7.28
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,-7.71
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,23.5
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.4
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.95
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.41
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
434202,Brunel Quay,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,-6.38
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,-6.63
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,-7.38
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,21.4
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.03
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.57
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.86
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,-6.47
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,-7.43
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,-7.89
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,21.3
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.3
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.81
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,-6.46
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,-8.78
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,24.1
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,-5.85
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,-6.78
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,21.9
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.94
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.82
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,-6.76
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,22.2
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.11
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,-7.0
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,23.2
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.17
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.0
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,-6.14
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,-7.96
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,25.9
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-11.24
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
434202,Brunel Quay,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,-4.52
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,-12.23
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,37.2
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,52.7
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.39
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.38
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,25.8
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
434202,Brunel Quay,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,-8.4
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,-10.34
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,29.5
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.57
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.21
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,-6.95
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,-8.14
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,22.8
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
