Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.94
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.81
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.6
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,-4.91
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,-6.5
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,-7.69
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.66
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.32
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.78
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,25.5
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,-9.09
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,27.4
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.85
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.98
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.79
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.41
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
434202,Brunel Quay,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,-4.91
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,-13.26
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,42.1
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.34
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.19
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,-6.32
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,-8.53
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,23.7
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.1
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.18
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.89
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.9
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.52
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,-8.27
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,-8.41
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,21.8
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.16
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.9
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,-7.86
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,-8.98
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,26.8
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.84
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.59
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.39
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.8
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.73
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,41.4
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
434202,Brunel Quay,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,-12.32
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,44.3
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.54
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.99
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.74
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,27.0
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,-6.46
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,-4.82
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,-8.73
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,26.6
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.94
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.9
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.61
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.35
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,-5.98
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,-10.65
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,-9.29
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,25.4
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
434202,Brunel Quay,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.43
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.9
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.25
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.01
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,-6.16
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,-10.9
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,-8.45
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,24.9
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
434202,Brunel Quay,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.9
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.13
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.79
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,-7.92
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.32
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.59
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
434202,Brunel Quay,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,-5.44
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,-8.53
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,24.6
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,36.7
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.35
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.68
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,-7.48
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.4
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.8
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,-6.3
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,-7.42
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,18.9
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.51
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.35
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
434202,Brunel Quay,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,-6.8
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,-6.77
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,-8.31
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,20.5
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,35.9
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.71
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.39
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-16.72
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,60.8
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
434202,Brunel Quay,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,-5.18
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,-19.11
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,66.9
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
