Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.23
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-11.43
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,35.5
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
434202,Brunel Quay,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,-5.67
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,-8.9
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,-13.66
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,39.7
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.6
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.6
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.49
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,32.1
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
434202,Brunel Quay,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,-11.09
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,37.1
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.45
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.45
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,-9.9
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,32.4
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.87
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.78
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.91
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.1
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,-11.77
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,39.4
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.78
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.62
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,-10.4
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,34.6
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.25
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.14
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,-9.39
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,31.1
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.47
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.55
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,24.3
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,-10.02
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,32.3
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.64
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.97
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.73
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,-5.94
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,-10.37
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,34.7
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-8.16
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
434202,Brunel Quay,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,-8.5
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,-7.48
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,26.2
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,40.7
434202,Brunel Quay,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-11.32
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,44.5
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,-11.3
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,-6.34
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,43.6
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.21
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.12
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.46
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,-6.1
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,-6.67
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,25.0
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.26
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.85
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,-8.11
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,26.4
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.83
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,-7.51
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,23.2
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.83
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,-7.61
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,22.2
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.06
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.67
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,-7.04
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,-6.48
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.21
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.14
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.71
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,-8.12
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,-8.92
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,28.5
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
