Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.2
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.68
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.2
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,-6.17
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,-6.59
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,-9.0
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.15
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.82
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.88
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
434202,Brunel Quay,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,-10.03
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,31.4
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.58
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.19
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,29.5
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,-9.92
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,30.6
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.6
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.83
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
434202,Brunel Quay,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,-8.59
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,29.8
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.78
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.76
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
434202,Brunel Quay,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,-10.43
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,32.8
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.29
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,35.3
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
434202,Brunel Quay,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,-6.04
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,-11.95
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,37.2
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.63
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.47
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,35.5
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
434202,Brunel Quay,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,-5.2
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,-11.1
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,36.8
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.17
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.55
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.88
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,-8.04
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,26.4
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-9.06
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.67
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,-9.04
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,-9.58
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,31.9
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.9
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.61
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.88
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,28.9
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,-7.88
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,-7.88
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,28.8
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.22
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.14
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.57
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.8
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,26.1
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,-6.53
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,-7.94
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,25.7
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.29
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.89
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,-7.3
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,-8.49
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,21.2
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.03
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
434202,Brunel Quay,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,-9.61
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,24.7
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.19
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,-5.53
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.3
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.82
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,-6.25
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,21.1
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.29
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.97
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,-6.47
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,19.9
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
