Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.17
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,29.7
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,-7.14
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,29.0
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.67
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-16.26
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.36
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,53.6
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.3
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,-16.23
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,-8.03
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,-6.05
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,49.3
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
434202,Brunel Quay,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.58
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.63
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,-10.55
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,-6.67
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,-6.28
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,27.6
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.52
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.91
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.44
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.1
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.56
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,-5.2
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,-5.98
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,19.6
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.49
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.62
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.97
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,-8.46
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,26.8
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.4
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.85
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.34
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,-10.08
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,31.5
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,7.0
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.66
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.81
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,24.1
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,-6.78
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,23.6
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.44
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.1
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.24
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.45
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.73
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
434202,Brunel Quay,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,-7.42
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,-8.97
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,31.2
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.62
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,-6.34
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,-6.15
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.79
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.36
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.05
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,-4.52
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,-6.83
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,19.6
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.74
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.14
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.7
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,30.3
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.48
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.81
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,-7.55
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,22.8
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
