Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.28
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,-5.19
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.22
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.48
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.8
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.54
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
434202,Brunel Quay,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,-4.91
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.74
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.79
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,-6.32
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,18.2
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.8
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.02
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.82
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.73
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.99
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.36
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,-5.66
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.34
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.82
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.42
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.65
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.74
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,-2.62
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,-4.78
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.58
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.6
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.63
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,-2.57
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,21.5
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.57
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,-2.65
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,-4.48
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.5
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.77
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,-2.73
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,10.8
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.21
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.4
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.8
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,11.9
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.86
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.16
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.2
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.91
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,11.6
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,16.2
