Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.4
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.17
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.3
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.22
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.3
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.4
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.4
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,-4.86
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,17.5
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.21
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.4
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.32
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.2
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.3
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.73
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.22
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.4
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.99
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.4
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.5
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.22
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.5
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.87
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.5
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.64
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,-4.94
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.29
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.5
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,12.0
