Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.5
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.5
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.48
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.21
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.4
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,12.4
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,12.2
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.5
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,12.3
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.5
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.5
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,-4.27
