Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.4
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,-6.21
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,20.5
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,-5.79
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.86
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,-4.77
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,-5.42
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.37
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,-4.78
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,-5.13
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.77
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,-4.74
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,-5.17
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,-6.71
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.01
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,-5.2
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,-7.71
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,21.3
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,-5.19
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,-7.73
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,22.1
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.02
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.32
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
434202,Brunel Quay,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,-4.99
