Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,-5.55
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,-8.33
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,23.6
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.29
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.53
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.39
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,24.0
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,-8.17
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,23.6
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.04
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,-7.87
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.95
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.54
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,-4.92
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,-5.3
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,-8.35
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,25.1
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.14
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.95
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,-8.88
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,26.1
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.3
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,28.7
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
434202,Brunel Quay,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,-4.86
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,-10.05
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,29.2
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.29
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.89
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
434202,Brunel Quay,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,-5.39
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,-9.76
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,29.4
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.3
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.42
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.22
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,-5.87
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,-8.63
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,24.2
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.44
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.31
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,-5.92
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,-7.29
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,-8.2
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,20.4
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.77
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.53
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,-5.41
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,-7.18
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,-8.43
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,21.9
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-7.02
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.13
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,-5.85
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,-8.05
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,-7.09
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.34
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.19
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.25
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,-7.6
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,-6.89
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
434202,Brunel Quay,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.56
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,-6.46
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.87
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,-6.98
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.94
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.64
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.02
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,-7.68
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.41
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.75
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,-6.48
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,-8.44
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.7
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.33
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
