Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,-7.01
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,-8.14
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,22.3
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.77
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,-10.62
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,32.6
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.43
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.15
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.05
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-9.17
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
434202,Brunel Quay,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,-8.01
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,-6.97
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,-11.33
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,31.9
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,47.7
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.28
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.56
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.5
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.6
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.11
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,-7.44
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,-7.88
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,-10.67
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,25.8
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.1
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.98
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.22
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,27.0
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
434202,Brunel Quay,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,-10.76
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,-12.32
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,35.1
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
434202,Brunel Quay,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.49
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.13
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.35
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,32.2
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
434202,Brunel Quay,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,-6.76
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,-12.47
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,39.2
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.91
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.14
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.61
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,34.3
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
434202,Brunel Quay,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,-7.08
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,-7.34
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,-11.49
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,31.2
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.15
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.62
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.21
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,-7.55
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,-8.2
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,-9.35
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,23.3
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.7
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.17
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.22
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
434202,Brunel Quay,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,-6.58
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,-9.39
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,24.6
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.5
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.12
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,-7.47
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,-11.25
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,30.9
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.42
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.73
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.95
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.62
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,26.3
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
434202,Brunel Quay,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,-7.69
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,-7.37
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,-11.38
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,27.3
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.55
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.69
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-12.26
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,37.6
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
434202,Brunel Quay,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,-8.63
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,-7.28
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,-13.33
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,36.0
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.75
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.04
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,29.9
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,-5.95
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,-9.68
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,28.3
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.14
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-11.99
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.54
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,44.6
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,-11.97
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,-9.69
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,43.8
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.76
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.97
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,33.1
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
434202,Brunel Quay,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,-6.9
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,-10.73
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,36.9
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.31
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.16
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.93
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,34.4
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
434202,Brunel Quay,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,-6.13
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,-13.24
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,42.3
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.42
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.86
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.29
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
