Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,-9.71
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,30.4
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.69
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
434202,Brunel Quay,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,-6.41
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,-9.56
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,30.2
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.02
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.81
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.97
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,-5.78
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,-8.99
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,28.6
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.45
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.86
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,-8.31
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,24.9
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.08
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.59
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,-7.07
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,-8.17
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,27.4
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.16
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
434202,Brunel Quay,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,-5.94
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,-8.72
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,27.2
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.61
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,-8.19
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,24.0
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.3
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,-6.09
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,18.3
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.88
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.62
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,-5.2
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,-8.5
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,27.8
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.74
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-12.25
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,42.7
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
434202,Brunel Quay,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,-3.17
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,-12.99
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,45.7
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,56.9
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.21
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,-7.86
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,24.5
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.59
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,-8.25
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,25.4
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.9
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.32
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.19
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.24
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,-8.16
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,-9.88
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,28.7
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.97
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.51
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
434202,Brunel Quay,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,-9.98
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,25.7
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.01
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.71
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
434202,Brunel Quay,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,-8.21
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,22.9
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.39
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.2
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,-7.06
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,-7.26
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.45
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.27
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.07
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
