Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,-7.72
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,-7.55
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
434202,Brunel Quay,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.22
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.45
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,-5.2
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,-6.92
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,24.2
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.01
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,-4.66
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,-6.1
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,26.2
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.85
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,-7.42
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,21.8
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.79
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.9
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,-6.24
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,-8.47
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,23.1
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.17
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.66
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,-6.45
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,-8.26
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.86
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,-5.37
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,-8.64
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,23.9
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.32
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
434202,Brunel Quay,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,-10.1
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,31.7
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.13
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,31.9
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,-10.68
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,34.3
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.94
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
434202,Brunel Quay,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,-10.94
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,31.1
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.98
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
434202,Brunel Quay,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,-11.52
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,34.6
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.84
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,37.0
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
434202,Brunel Quay,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,-12.48
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,38.4
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.15
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.86
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
434202,Brunel Quay,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,-4.98
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,-10.01
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,29.5
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.95
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,-5.17
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,-7.5
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,32.9
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.53
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,-4.97
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,-7.17
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,21.8
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.22
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.44
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.31
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,-6.19
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,-7.32
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,-9.11
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-11.97
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.46
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,47.1
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
