Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,-11.95
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,-6.16
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,45.4
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.39
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.67
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.45
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,36.1
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
434202,Brunel Quay,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,-9.64
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,-6.09
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,35.2
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.94
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.88
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.73
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,-6.83
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,23.4
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.93
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,32.0
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,-8.91
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,-5.9
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,31.0
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.17
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.35
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,-6.15
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,-7.1
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,25.8
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.12
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.66
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,-7.09
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,-5.43
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,-8.19
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,27.0
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.28
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.35
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
434202,Brunel Quay,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,-7.25
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,-5.41
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,-10.02
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,28.6
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.48
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.81
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-9.94
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.18
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,32.5
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
434202,Brunel Quay,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,-9.78
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,-10.74
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,-9.66
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,33.0
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
434202,Brunel Quay,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.36
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,-5.82
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.35
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.59
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,-8.57
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,-6.82
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,27.5
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.23
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-11.8
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,43.2
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.7
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,-11.77
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,40.8
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.27
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,-7.12
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,22.2
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.52
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.42
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.9
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,-5.61
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,-5.7
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,-6.41
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.3
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,-7.14
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.21
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
