Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,-6.65
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,-6.21
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.2
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,-5.17
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,-6.81
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,19.6
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.43
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,-6.08
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,-4.66
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.11
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,-4.54
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,-6.66
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,18.6
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.35
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,-6.96
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,18.9
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.91
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.84
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,-2.81
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,-4.29
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.79
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.69
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.81
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
