Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,-6.33
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,18.9
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.23
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,-5.6
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.17
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.6
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,-7.38
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.2
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,1.9
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.17
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,31.2
