Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.91
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.17
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.89
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,-4.02
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
