Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.78
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.64
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.02
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,-4.02
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,-4.54
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.64
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,-6.01
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,-5.37
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,17.7
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,23.9
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,-6.23
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,-6.66
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,23.8
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.44
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,-8.19
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,26.5
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.86
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,-8.79
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,26.5
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.42
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.71
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,-7.54
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,-7.26
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,19.5
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.64
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.02
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,20.1
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
