Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,-7.62
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.43
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.96
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.59
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,34.5
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,-10.93
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,-8.12
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,-8.11
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,32.4
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.83
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,24.5
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
434202,Brunel Quay,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,-8.47
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,27.1
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,37.1
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.93
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,-4.77
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,-5.63
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,-9.59
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,29.6
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.92
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,-4.89
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,-5.77
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,-5.95
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.03
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.3
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.09
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,31.7
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,-6.01
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,-7.12
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,21.3
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.98
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.12
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,-6.67
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,-6.79
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,20.3
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.15
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.02
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,-7.84
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,-6.89
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,21.2
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,4.9
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-8.54
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.48
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
434202,Brunel Quay,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,-4.54
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,-9.34
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,-7.29
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,22.9
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.44
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.68
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-8.21
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.0
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
434202,Brunel Quay,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,-5.64
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,-9.13
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,-10.45
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,25.2
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
434202,Brunel Quay,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.66
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.38
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
434202,Brunel Quay,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,-7.97
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,-7.13
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.52
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
434202,Brunel Quay,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,-5.44
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,-7.58
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,-5.98
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,20.6
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.89
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.83
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.17
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,-5.07
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,-7.06
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.41
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.99
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.8
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.65
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,-6.96
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,-6.51
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,-8.06
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.26
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,21.7
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,-6.65
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,-5.92
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,-8.62
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,24.2
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.61
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.63
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,-6.58
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,-6.61
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,-9.35
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,23.8
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.73
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.64
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.76
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.79
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.63
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
