Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,-6.71
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,-7.52
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,-9.27
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,26.5
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
434202,Brunel Quay,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.79
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.28
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
434202,Brunel Quay,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
434202,Brunel Quay,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,-9.01
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,-10.08
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,22.9
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.27
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.48
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.62
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.86
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,-6.58
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,-5.71
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,-9.34
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,23.9
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.36
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.83
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.94
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.92
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,32.2
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,-8.29
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,-7.74
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,21.4
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.89
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.53
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.23
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
434202,Brunel Quay,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,32.2
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,-4.95
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,-8.13
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,-9.12
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,23.7
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
434202,Brunel Quay,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.03
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.74
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,32.3
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,-7.32
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,-6.6
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.13
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.16
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,32.3
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,-6.33
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,-8.05
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,22.1
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.8
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.19
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.23
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,25.7
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
434202,Brunel Quay,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,32.3
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,-6.78
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,-10.42
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,29.7
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.02
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,32.3
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,-5.36
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,-5.55
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.44
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.41
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.24
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,32.3
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,-8.69
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,-7.14
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,24.4
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.38
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-7.02
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.06
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,32.2
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,-8.05
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,-8.44
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,23.2
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
434202,Brunel Quay,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.14
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.53
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,-8.66
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,26.2
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.34
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.89
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,-4.52
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,-8.24
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,26.4
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.5
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.79
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
434202,Brunel Quay,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,-10.29
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,34.8
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.27
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.52
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-9.69
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
434202,Brunel Quay,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,-7.49
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,-11.97
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,37.3
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.56
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.61
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.82
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,37.3
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
434202,Brunel Quay,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,-7.58
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,-14.38
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,43.6
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.15
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.24
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.5
