Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.9
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,38.0
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
434202,Brunel Quay,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,-8.22
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,-11.05
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,40.2
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-9.38
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.39
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.44
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,-9.37
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,-7.06
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,-11.11
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,33.0
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,49.7
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.05
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-8.41
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,33.2
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
434202,Brunel Quay,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,-8.03
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,-9.18
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,33.6
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.61
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.91
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.51
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.53
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,39.2
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
434202,Brunel Quay,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,-9.47
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,-6.41
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,-12.44
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,39.8
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,27.9
434202,Brunel Quay,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.22
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.66
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,39.0
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
434202,Brunel Quay,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,31.7
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,-8.2
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,-4.52
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,-11.77
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,40.8
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,52.3
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.81
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.7
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.97
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,48.7
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
434202,Brunel Quay,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,-10.79
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,-11.03
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,49.7
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.17
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,7.6
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.34
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.96
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,39.9
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
434202,Brunel Quay,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,-7.31
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,-11.37
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,39.2
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-10.17
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.57
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,41.2
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
434202,Brunel Quay,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,-10.16
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,-11.0
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,41.9
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.99
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-13.56
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,46.0
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
434202,Brunel Quay,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,-7.97
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,-14.25
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,48.8
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.54
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.33
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.17
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,41.2
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
434202,Brunel Quay,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.31
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,-11.7
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,44.1
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,50.9
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.48
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.66
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-12.58
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,40.0
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
434202,Brunel Quay,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,-9.45
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,-5.02
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,-15.95
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,50.2
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.17
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.47
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.31
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,32.7
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
434202,Brunel Quay,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,-7.44
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,-11.49
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,36.5
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.61
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-14.29
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,45.2
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
434202,Brunel Quay,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,-7.59
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,-4.27
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,-15.07
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,47.9
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.18
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-13.45
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,47.2
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
434202,Brunel Quay,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,-7.15
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,-14.38
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,50.2
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.68
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-13.98
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,49.0
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
434202,Brunel Quay,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,-6.66
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,-14.86
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,52.0
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-15.21
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.81
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-13.67
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,68.6
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.6
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
434202,Brunel Quay,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,-15.2
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,-14.57
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,68.4
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.82
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
