Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.75
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-12.26
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,48.5
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
434202,Brunel Quay,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,-9.73
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,-14.09
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,52.2
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.66
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.54
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.78
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.25
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,38.8
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
434202,Brunel Quay,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,-7.52
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,-11.92
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,43.5
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.1
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.7
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.91
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,36.5
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
434202,Brunel Quay,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,-5.68
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,-12.02
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,43.7
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.39
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.52
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
434202,Brunel Quay,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,-6.36
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,-12.53
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,42.1
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.32
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.36
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.47
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
434202,Brunel Quay,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,-6.32
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,-11.79
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,37.4
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.07
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.36
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,32.4
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
434202,Brunel Quay,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,-11.09
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,35.1
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-12.34
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.9
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,42.1
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.1
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,-12.31
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,-11.97
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,41.4
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-11.22
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.22
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,40.9
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
434202,Brunel Quay,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,-11.2
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,-11.85
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,40.8
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.11
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-10.7
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.15
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.75
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,-10.67
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,-7.26
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,-11.39
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,34.0
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.96
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.1
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-11.37
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.38
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.8
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,39.4
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.7
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
434202,Brunel Quay,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,-11.32
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,-8.34
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,-11.9
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,38.1
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.5
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-12.06
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,40.0
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
434202,Brunel Quay,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,-9.46
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,-6.81
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,-12.65
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,37.5
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.72
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-7.06
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-15.06
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,43.0
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
434202,Brunel Quay,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,-8.69
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,-7.91
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,-15.72
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,45.4
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
434202,Brunel Quay,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.05
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-12.88
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,43.8
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
434202,Brunel Quay,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.0
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,-7.02
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,-13.57
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,45.2
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.22
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.33
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-12.1
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,44.6
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
434202,Brunel Quay,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,-8.3
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,-12.89
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,44.8
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.6
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-10.23
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.88
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,42.1
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
434202,Brunel Quay,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,-10.21
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,-11.49
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,44.6
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.32
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.94
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.47
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,34.2
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
434202,Brunel Quay,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,-6.89
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,-10.98
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,32.0
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
