Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.55
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.84
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-14.34
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,49.1
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
434202,Brunel Quay,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,-9.53
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,-14.86
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,50.1
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-9.86
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-12.32
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,42.7
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
434202,Brunel Quay,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,-9.84
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,-12.88
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,42.9
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.06
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.61
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,40.9
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
434202,Brunel Quay,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,-9.04
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,-12.26
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,41.6
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.12
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.9
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,39.4
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
434202,Brunel Quay,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,-8.1
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,-10.79
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,40.7
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.84
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.24
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-16.14
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,59.3
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.1
434202,Brunel Quay,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,-7.21
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,-17.98
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,64.2
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.1
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.74
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-22.42
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,74.2
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,93.8
434202,Brunel Quay,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,-8.71
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,-24.53
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,81.6
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-12.37
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.83
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-15.59
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,62.1
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
434202,Brunel Quay,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,-12.35
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,-16.48
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,62.9
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.2
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.16
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.81
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-12.12
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,42.3
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
434202,Brunel Quay,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,-7.13
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,-14.32
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,48.2
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.37
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.72
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-12.01
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,41.9
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
434202,Brunel Quay,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,0.98
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,-7.69
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,-13.38
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,43.9
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.41
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.95
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.1
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-12.09
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,34.5
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
434202,Brunel Quay,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,-6.92
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,-5.58
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,-14.5
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,41.9
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-13.42
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,41.3
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
434202,Brunel Quay,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,0.9
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,-5.68
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,-14.02
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,43.2
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.64
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.0
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-8.65
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-14.81
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
434202,Brunel Quay,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,0.98
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,-7.95
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,-9.73
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,-16.45
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,40.9
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,39.8
434202,Brunel Quay,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.49
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-13.81
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,41.4
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
434202,Brunel Quay,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,0.92
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,-8.45
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,-6.72
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,-14.62
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,39.7
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,28.6
434202,Brunel Quay,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.75
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-12.29
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,49.1
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
434202,Brunel Quay,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,0.87
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,-8.72
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,-13.04
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,48.5
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.24
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.2
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-16.69
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,58.0
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
434202,Brunel Quay,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,0.88
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,-9.17
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,-17.93
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,59.7
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-14.09
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.52
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,49.8
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
434202,Brunel Quay,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,0.97
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,-14.07
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,-10.36
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,46.3
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
