Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.68
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.89
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-12.05
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,45.8
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
434202,Brunel Quay,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,-8.65
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,-12.65
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,43.9
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.47
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.32
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-12.82
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,50.1
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
434202,Brunel Quay,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,0.94
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,-12.29
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,-4.91
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,-14.29
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,49.7
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-10.01
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-9.99
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,37.9
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
434202,Brunel Quay,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.95
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,-9.97
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,-6.89
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,-12.73
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,39.5
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.3
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.25
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.85
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,-10.09
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,29.4
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.53
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,-8.5
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,25.5
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.57
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.85
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.48
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,29.3
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
434202,Brunel Quay,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.98
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,-7.42
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,-11.05
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,32.4
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
434202,Brunel Quay,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,21.6
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.23
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,-6.72
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,20.9
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.76
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.72
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.87
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,21.2
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.35
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.8
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,-6.89
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.71
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.65
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,-6.21
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,26.2
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.27
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.76
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.53
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,30.9
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,-6.74
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,-6.87
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,31.8
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.76
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,-3.17
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,-4.29
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.49
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,-2.91
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,-2.87
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,19.7
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,3.0
