Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.72
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.2
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,-4.33
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.14
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.15
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.44
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,-6.42
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,27.0
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.5
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.8
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.78
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.84
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.6
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.82
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
