Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.15
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.78
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.84
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,-4.35
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
