Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,-4.39
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.34
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,-6.79
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,-3.98
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.87
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.75
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,-6.58
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,-5.41
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,-4.85
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,-5.13
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.31
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-7.7
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.26
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,31.7
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,-6.28
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,-8.28
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,-8.05
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,26.8
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.22
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.91
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.71
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-16.31
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,48.4
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
434202,Brunel Quay,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,-4.86
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,-17.11
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,51.6
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
