Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.86
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.2
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.32
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.43
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,40.3
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
434202,Brunel Quay,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,-9.28
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,-8.63
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,38.9
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-11.22
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.98
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,39.1
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,-11.19
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,-5.87
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,-6.29
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,36.4
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.56
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.61
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.91
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,-7.53
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,-7.44
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,-8.6
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,25.9
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.67
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.97
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,-6.65
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,-6.16
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,-9.66
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,30.1
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.24
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.35
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
434202,Brunel Quay,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,-7.21
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,-8.08
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,26.1
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.94
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,-5.53
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,-5.71
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,-7.79
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,22.9
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.6
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,-9.31
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,-6.18
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.42
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.34
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,-6.37
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,-7.0
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,23.4
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.17
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.07
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-7.65
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.39
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
434202,Brunel Quay,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,-6.04
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,-8.33
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,-7.56
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,21.6
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.92
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,-6.81
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,-6.87
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,21.3
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.53
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.71
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.92
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.78
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
434202,Brunel Quay,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,-7.67
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,-8.44
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,-6.72
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,21.1
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
434202,Brunel Quay,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.43
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.9
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-8.02
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,32.2
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,-6.86
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,-9.45
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,-7.54
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,19.1
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.25
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-7.57
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.86
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,32.3
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,-6.23
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,-8.28
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,20.6
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
434202,Brunel Quay,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.41
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,32.3
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,-6.01
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.67
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.13
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,32.3
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,-7.79
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,23.2
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,32.4
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
