Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.86
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.26
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,32.4
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,-4.77
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,-6.64
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,20.6
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.18
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.88
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-8.19
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,32.4
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,-7.79
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,-9.37
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,24.3
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.83
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.22
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.79
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,25.3
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,32.4
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,-7.8
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,-7.1
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,-7.48
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,25.2
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
434202,Brunel Quay,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.93
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.95
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.66
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,32.4
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,-8.9
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,-6.14
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,-8.49
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,31.8
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.11
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.48
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.41
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.9
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,33.3
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
434202,Brunel Quay,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,32.4
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,-9.43
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,-6.51
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,-8.51
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,30.6
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,37.9
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.08
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.8
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.15
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-9.48
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,38.0
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
434202,Brunel Quay,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,32.4
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,-12.07
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,-9.95
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,-10.2
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,30.6
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
434202,Brunel Quay,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.1
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.92
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.9
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-12.51
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.66
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,44.7
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
434202,Brunel Quay,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,32.4
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,-12.4
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,-9.55
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,-12.58
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,35.3
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
434202,Brunel Quay,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.79
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.25
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-11.51
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.95
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-13.57
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,37.0
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
434202,Brunel Quay,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,32.4
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,-11.44
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,-9.74
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,-15.83
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,36.6
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
434202,Brunel Quay,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.61
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.66
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.46
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.81
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-12.46
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,32.5
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
434202,Brunel Quay,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,32.4
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,-9.39
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,-8.42
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,-15.12
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,35.0
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.62
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.12
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-16.4
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,53.0
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.6
434202,Brunel Quay,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,32.3
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,-10.09
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,-19.02
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,60.8
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.38
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-12.27
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,35.9
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
434202,Brunel Quay,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,32.2
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,-7.36
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,-15.27
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,44.7
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.79
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.9
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.44
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,31.7
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
434202,Brunel Quay,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,-7.88
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,-6.07
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,-12.23
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,36.2
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
434202,Brunel Quay,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.63
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.46
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-11.5
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,41.1
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
434202,Brunel Quay,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,32.1
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,-9.44
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,-13.13
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,44.9
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.03
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.82
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.17
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,35.4
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,-8.8
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,-10.21
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,36.6
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.78
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-10.81
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.62
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-13.18
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,50.1
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
434202,Brunel Quay,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,32.0
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,-10.79
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,-14.95
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,55.0
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.64
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.12
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,40.2
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
434202,Brunel Quay,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,-9.61
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,-11.85
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,39.6
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,18.3
434202,Brunel Quay,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
