Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-10.37
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-11.35
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,43.5
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
434202,Brunel Quay,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,-10.36
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,-12.25
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,44.7
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.62
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-10.73
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-12.95
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,49.1
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
434202,Brunel Quay,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,31.7
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,-10.72
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,-14.57
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,51.9
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.02
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.38
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.65
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.66
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-12.05
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,40.9
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
434202,Brunel Quay,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,-9.62
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,-5.68
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,-13.42
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,41.7
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-10.42
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-12.65
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,43.0
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
434202,Brunel Quay,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,-10.39
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,-15.86
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,50.3
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.93
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.69
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,45.9
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
434202,Brunel Quay,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,-9.91
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,-11.28
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,46.1
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.89
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.51
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,41.9
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
434202,Brunel Quay,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,-8.87
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,-12.48
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,44.2
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.44
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-11.49
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,36.4
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
434202,Brunel Quay,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,-6.42
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,-12.06
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,38.7
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,52.7
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.38
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.32
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-14.89
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,42.7
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
434202,Brunel Quay,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,-7.36
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,-5.77
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,-15.38
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,44.6
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.85
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-14.97
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,48.0
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
434202,Brunel Quay,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,-6.83
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,-15.57
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,50.3
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.93
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.12
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-13.13
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,46.3
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
434202,Brunel Quay,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,-8.1
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,-14.06
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,48.2
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.35
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.1
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-12.75
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,45.2
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
434202,Brunel Quay,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,-9.09
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,-14.1
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,48.7
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.43
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.64
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,41.7
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
434202,Brunel Quay,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,-9.42
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,-11.3
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,42.2
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,40.9
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.92
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.43
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-13.54
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,50.3
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
434202,Brunel Quay,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,-9.41
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,-14.46
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,53.1
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.34
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-14.16
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,50.5
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
434202,Brunel Quay,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,-8.32
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,-14.8
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,53.3
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.18
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.3
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.85
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-12.36
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,42.0
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
434202,Brunel Quay,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,-8.83
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,-13.65
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,46.2
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.99
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.85
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.31
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,31.2
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
434202,Brunel Quay,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,-6.83
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,-5.86
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,-12.31
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,35.2
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,24.6
