Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.2
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,5.0
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.25
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-8.86
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
434202,Brunel Quay,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,-9.63
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,30.4
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,5.1
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.12
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.08
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,33.0
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
434202,Brunel Quay,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,-6.11
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,-10.86
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,35.4
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.41
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-10.19
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.26
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,42.5
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
434202,Brunel Quay,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,-10.17
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,-11.67
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,45.2
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-9.45
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.41
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.22
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
434202,Brunel Quay,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,-9.43
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,-6.31
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,-10.79
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,33.4
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.04
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-12.89
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,42.1
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
434202,Brunel Quay,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,-8.02
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,-13.77
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,45.8
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-12.07
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.92
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,50.6
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
434202,Brunel Quay,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,-12.05
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,-12.49
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,49.3
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.58
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-12.75
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,45.2
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
434202,Brunel Quay,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,-9.56
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,-5.14
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,-13.18
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,45.7
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.9
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.14
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-12.21
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,43.8
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
434202,Brunel Quay,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,-8.12
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,-12.67
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,45.6
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.06
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.87
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.29
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,33.5
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
434202,Brunel Quay,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,-9.05
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,-6.3
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,-10.76
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,34.3
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.8
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-10.46
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,41.1
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
434202,Brunel Quay,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,0.94
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,-8.79
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,-10.9
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,41.8
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.7
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.05
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,39.8
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
434202,Brunel Quay,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,0.91
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,-8.68
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,-10.46
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,39.1
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.32
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.74
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,46.4
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
434202,Brunel Quay,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,0.91
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,-8.31
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,-12.17
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,47.8
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.36
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-13.14
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,46.8
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
434202,Brunel Quay,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,0.9
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,-8.34
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,-13.57
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,48.8
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.32
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.77
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,42.5
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
434202,Brunel Quay,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,0.94
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,-7.3
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,-12.24
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,44.2
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.13
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-13.59
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,49.5
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
434202,Brunel Quay,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,-8.11
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,-14.38
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,51.1
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.85
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-16.01
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,52.3
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
434202,Brunel Quay,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,-7.83
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,-16.57
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,54.3
