Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,33.7
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.78
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.92
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-13.6
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,53.4
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
434202,Brunel Quay,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,0.92
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,-9.76
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,-14.88
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,55.4
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,64.8
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.3
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.8
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-12.96
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,45.4
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
434202,Brunel Quay,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,-6.76
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,-4.61
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,-13.76
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,45.2
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.97
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.09
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,37.6
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
434202,Brunel Quay,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,-7.95
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,-10.85
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,38.3
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-11.03
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.64
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,45.4
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
434202,Brunel Quay,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,-11.01
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,-11.62
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,44.8
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.8
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-16.68
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,57.3
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.7
434202,Brunel Quay,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,0.99
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,-7.77
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,-17.96
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,61.8
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-10.36
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-23.06
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,73.4
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,96.2
434202,Brunel Quay,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,-10.33
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,-23.7
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,76.3
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.97
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-15.89
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,53.4
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
434202,Brunel Quay,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,-6.95
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,-16.79
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,57.5
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.8
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.64
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,32.9
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
434202,Brunel Quay,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,-6.78
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,-11.48
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,35.1
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.14
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.87
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-13.63
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,43.4
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
434202,Brunel Quay,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,0.98
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,-6.84
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,-4.34
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,-14.17
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,43.6
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,19.3
434202,Brunel Quay,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.99
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.0
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-12.41
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,41.5
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
434202,Brunel Quay,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,-7.97
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,-13.4
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,43.5
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.18
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-22.37
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,73.8
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,94.4
434202,Brunel Quay,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,-9.16
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,-4.89
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,-22.9
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,75.8
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.68
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.43
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.22
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-16.96
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,59.3
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.1
434202,Brunel Quay,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,-7.17
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,-5.39
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,-18.4
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,62.7
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-13.59
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.44
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,52.3
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
434202,Brunel Quay,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,-13.56
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,-11.17
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,50.5
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.25
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.11
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-11.48
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,41.0
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
434202,Brunel Quay,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.0
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,-8.09
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,-12.72
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,44.7
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-12.06
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.99
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,54.1
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
434202,Brunel Quay,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.01
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,-12.03
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,-4.96
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,-12.57
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,51.6
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.77
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.75
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,37.6
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
434202,Brunel Quay,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,0.99
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,-7.75
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,-4.76
