Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,-11.83
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,39.8
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.59
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.36
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-8.72
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,31.9
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
434202,Brunel Quay,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,-9.34
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,-5.2
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,-10.31
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,33.4
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.85
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.3
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,-8.82
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,-9.24
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,29.5
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.39
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.12
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.77
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
434202,Brunel Quay,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,-8.09
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,-9.16
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,31.6
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.21
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.74
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.25
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-12.47
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,37.7
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
434202,Brunel Quay,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,-6.7
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,-5.46
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,-12.98
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,38.1
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-12.23
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,40.9
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
434202,Brunel Quay,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.91
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,-12.72
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,43.3
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.65
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.92
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,-4.58
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,-8.4
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,26.6
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.02
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.58
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.59
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,36.0
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
434202,Brunel Quay,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,-11.48
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,39.0
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.23
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-8.26
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
434202,Brunel Quay,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,-9.5
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,31.0
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.29
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.22
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,-5.5
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.03
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.66
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,0.99
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,-2.94
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,-5.54
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.86
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,-2.84
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.89
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,-4.87
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,-5.14
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
434202,Brunel Quay,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,23.6
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.7
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.9
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.38
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,-5.88
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,27.8
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.51
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.7
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,-2.5
