Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,11.1
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.46
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.55
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,-2.44
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,-2.8
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,11.0
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.17
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.84
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.52
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,-2.82
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,-2.69
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,-4.09
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.79
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.82
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.79
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.4
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.73
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.82
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,-3.14
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,-3.81
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,-4.05
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.76
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,3.5
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,14.3
434202,Brunel Quay,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.89
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,2.2
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.85
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
