Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.37
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.16
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.18
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.17
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.19
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,-3.93
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.15
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.1
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
