Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.47
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.87
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,-4.1
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.02
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,-3.85
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,-4.23
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.64
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.08
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,-6.72
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
434202,Brunel Quay,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.54
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.28
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.13
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,-6.24
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,-6.68
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,-4.18
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,28.1
434202,Brunel Quay,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-7.66
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
434202,Brunel Quay,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,-8.66
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,-4.64
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,17.6
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
434202,Brunel Quay,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-4.36
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
434202,Brunel Quay,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,-6.07
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,-5.2
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.57
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.42
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
434202,Brunel Quay,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,-4.12
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,22.9
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.3
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.56
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,-4.28
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.76
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,-5.74
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,17.8
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,22.5
434202,Brunel Quay,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.31
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.5
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,-5.29
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,-4.86
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,-5.79
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,18.1
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.14
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,-5.98
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,-5.94
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,21.4
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.24
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.17
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.52
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.01
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
