Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,-4.77
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,-6.64
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,21.2
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.45
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.03
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,-7.29
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,-6.75
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,19.3
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,31.5
434202,Brunel Quay,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.45
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.11
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-6.1
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,-5.56
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,-7.54
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,21.2
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,32.9
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.71
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,-5.02
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,-5.7
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,-7.32
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,21.7
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.54
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.81
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.38
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
434202,Brunel Quay,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,-7.52
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,-6.94
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,30.1
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.35
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.66
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-8.33
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,-8.78
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,25.7
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.54
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.78
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.7
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
434202,Brunel Quay,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
434202,Brunel Quay,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,-6.52
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,-6.27
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,20.9
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.55
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.6
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,-6.53
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,-6.2
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,20.9
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.4
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.59
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
434202,Brunel Quay,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
434202,Brunel Quay,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,31.7
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,-5.38
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,-8.03
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.1
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-7.76
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.03
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,21.9
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,31.7
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,-7.09
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,-8.31
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,-6.68
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
434202,Brunel Quay,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.44
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.26
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,-4.17
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,-7.91
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,27.8
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.58
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.87
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,30.6
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
434202,Brunel Quay,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,-5.98
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,-11.92
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,35.2
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
434202,Brunel Quay,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-10.31
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
434202,Brunel Quay,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,-4.95
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,-10.96
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,34.3
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.03
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.15
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.05
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-9.81
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
434202,Brunel Quay,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,-5.12
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,-5.53
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,-11.85
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,33.8
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
434202,Brunel Quay,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.77
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.42
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.03
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.12
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
434202,Brunel Quay,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,-4.67
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,-10.54
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,33.5
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,17.9
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.18
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.4
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.97
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.37
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,24.8
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,-7.38
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,-7.55
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,26.0
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.09
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.43
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.76
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
434202,Brunel Quay,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
