Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,-4.4
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,-4.66
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,-6.85
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.24
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
434202,Brunel Quay,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,-9.17
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,25.9
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.49
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.69
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.03
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
434202,Brunel Quay,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,-7.28
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,-9.52
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,24.7
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.29
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.27
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.27
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
434202,Brunel Quay,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,-7.06
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,-8.33
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,30.1
434202,Brunel Quay,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.48
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.05
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.07
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.29
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,22.9
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
434202,Brunel Quay,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,-7.01
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,-6.55
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,-8.98
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,22.4
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
434202,Brunel Quay,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.7
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.37
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.32
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.82
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,-7.34
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,-5.57
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,-6.52
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,22.7
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
434202,Brunel Quay,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.42
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.36
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.36
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,-7.85
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,-7.78
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,23.3
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
434202,Brunel Quay,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.16
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.45
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.04
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
434202,Brunel Quay,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
434202,Brunel Quay,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,31.9
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,-3.88
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,-7.02
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,-9.2
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,24.4
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,29.3
434202,Brunel Quay,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.52
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.93
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.55
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
434202,Brunel Quay,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,-5.44
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,-9.63
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,29.9
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
434202,Brunel Quay,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.66
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.03
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.83
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-6.66
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,-6.0
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,-5.24
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,-9.32
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,27.1
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,22.1
434202,Brunel Quay,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.06
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.69
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,20.7
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
434202,Brunel Quay,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,31.8
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,-6.9
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,-9.75
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,28.1
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.72
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.06
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-9.25
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,28.3
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
434202,Brunel Quay,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,31.7
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,-6.35
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,-11.97
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,37.6
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.33
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.47
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.45
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-7.46
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
434202,Brunel Quay,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
434202,Brunel Quay,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,-4.44
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,-7.78
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,-8.09
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,22.5
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,35.1
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.22
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.78
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.02
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,34.8
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
434202,Brunel Quay,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,-7.0
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,-10.63
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,37.0
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.6
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-6.75
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,-6.88
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,-7.33
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,21.6
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
434202,Brunel Quay,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,32.5
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.94
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-5.84
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,31.6
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,-4.92
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,-6.1
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,-6.52
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,18.7
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
434202,Brunel Quay,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.26
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.63
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-8.64
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
434202,Brunel Quay,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
434202,Brunel Quay,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
