Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,-6.24
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,-5.97
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,-9.35
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,27.7
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,25.1
434202,Brunel Quay,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.18
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.6
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.53
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-12.08
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,32.7
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
434202,Brunel Quay,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,-5.58
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,-13.26
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,38.0
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,29.4
434202,Brunel Quay,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.68
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.78
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-12.42
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
434202,Brunel Quay,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
434202,Brunel Quay,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,-7.65
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,-6.49
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,-13.22
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,38.4
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.06
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,5.7
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.7
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-11.81
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
434202,Brunel Quay,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
434202,Brunel Quay,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,-7.69
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,-6.1
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,-12.87
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,35.1
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.1
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.93
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-13.67
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,49.2
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
434202,Brunel Quay,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,31.5
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,-8.92
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,-15.77
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,55.7
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.21
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.29
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-9.91
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,31.7
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
434202,Brunel Quay,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,-7.19
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,-10.47
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,33.3
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,4.4
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.41
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.4
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,35.5
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
434202,Brunel Quay,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,-7.39
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,-11.07
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,37.4
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.91
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.21
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.16
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.96
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,33.3
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
434202,Brunel Quay,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
434202,Brunel Quay,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,-6.19
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,-12.87
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,40.0
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.6
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.83
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.51
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-11.56
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,37.1
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
434202,Brunel Quay,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,31.4
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,-6.81
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,-4.88
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,-13.16
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,42.4
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.32
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.81
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.19
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-12.33
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,39.7
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
434202,Brunel Quay,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,-6.79
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,-13.65
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,43.7
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,4.6
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.02
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.87
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,38.8
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,-8.0
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,-10.52
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,38.9
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.51
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.78
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-9.72
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,41.8
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
434202,Brunel Quay,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.11
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,-8.5
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,-10.33
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,42.9
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.68
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-9.69
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,37.7
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
434202,Brunel Quay,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,31.3
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,-8.66
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,-10.2
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,38.8
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.09
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.19
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,27.0
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
434202,Brunel Quay,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,-6.07
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,-8.26
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,29.1
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,3.9
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.19
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-6.8
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
434202,Brunel Quay,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,31.2
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,-6.17
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,-7.35
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,25.7
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.53
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.48
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
434202,Brunel Quay,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,-5.51
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,-4.8
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,-6.48
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,20.2
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.62
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.49
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.72
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-7.91
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
434202,Brunel Quay,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
434202,Brunel Quay,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
