Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,-5.47
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,-5.98
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,-8.53
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,27.3
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.2
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.25
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.55
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.33
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
434202,Brunel Quay,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
434202,Brunel Quay,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,-6.23
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,-5.75
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,-8.12
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,24.1
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
434202,Brunel Quay,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,4.2
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.1
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.65
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.87
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
434202,Brunel Quay,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,-7.08
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,-5.01
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,-6.5
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,23.0
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.47
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.36
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.71
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-6.43
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
434202,Brunel Quay,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,-6.34
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,-7.9
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,24.5
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
434202,Brunel Quay,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,35.7
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.67
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.21
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.81
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.91
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,22.9
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,-6.79
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,-7.11
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,23.3
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,21.2
434202,Brunel Quay,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,31.8
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.23
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.76
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-7.71
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
434202,Brunel Quay,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,-7.2
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,-5.95
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,-8.31
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,23.5
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,26.3
434202,Brunel Quay,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.52
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.73
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.66
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,26.1
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
434202,Brunel Quay,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,-7.5
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,-5.27
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,-10.27
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,27.4
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.58
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.06
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.69
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,32.6
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
434202,Brunel Quay,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,-7.56
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,-4.53
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,-12.28
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,34.7
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.79
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-11.25
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,33.2
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
434202,Brunel Quay,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,-7.77
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,-4.07
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,-11.86
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,35.6
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-11.23
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-10.65
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,32.8
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
434202,Brunel Quay,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
434202,Brunel Quay,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,-11.22
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,-6.07
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,-11.18
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,33.3
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,27.4
434202,Brunel Quay,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-9.14
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.59
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-13.29
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,39.6
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
434202,Brunel Quay,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,-9.13
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,-5.03
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,-13.88
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,41.3
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,39.2
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,22.6
434202,Brunel Quay,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.85
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.86
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-12.21
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,41.4
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
434202,Brunel Quay,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,-9.84
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,-13.06
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,42.3
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,42.3
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.67
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-10.26
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-12.32
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,44.0
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
434202,Brunel Quay,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,-10.22
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,-5.06
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,-12.82
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,41.0
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.5
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.01
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-10.28
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,40.3
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
434202,Brunel Quay,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,-8.98
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,-5.21
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,-10.88
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,37.9
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,22.2
434202,Brunel Quay,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.15
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.95
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.99
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-10.88
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
434202,Brunel Quay,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
434202,Brunel Quay,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,-6.93
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,-6.55
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,-12.03
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,32.7
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
434202,Brunel Quay,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.36
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.68
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.94
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-14.16
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,43.6
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
434202,Brunel Quay,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,-7.65
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,-6.7
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,-15.52
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,48.8
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.89
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.84
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.36
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-14.54
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,44.1
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
434202,Brunel Quay,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
434202,Brunel Quay,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
