Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,-7.81
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,-6.33
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,-15.42
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,46.8
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,27.3
434202,Brunel Quay,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.65
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.21
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.77
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-14.09
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,41.5
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
434202,Brunel Quay,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,-9.16
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,-8.42
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,-14.88
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,42.5
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
434202,Brunel Quay,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.12
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.7
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.52
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.58
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.93
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,31.5
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
434202,Brunel Quay,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,-7.46
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,-8.7
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,-10.52
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,28.4
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.79
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.47
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.32
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.23
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,33.6
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
434202,Brunel Quay,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
434202,Brunel Quay,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,-7.43
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,-8.11
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,-12.04
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,34.3
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
434202,Brunel Quay,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.02
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.33
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-13.18
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,39.8
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
434202,Brunel Quay,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
434202,Brunel Quay,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,-10.3
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,-6.9
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,-14.2
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,40.1
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
434202,Brunel Quay,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.64
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-11.92
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-13.97
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,46.7
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
434202,Brunel Quay,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,-11.9
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,-6.27
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,-15.61
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,48.9
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.27
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-11.51
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.25
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-11.97
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,42.2
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
434202,Brunel Quay,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
434202,Brunel Quay,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,-11.49
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,-7.69
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,-13.23
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,43.2
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
434202,Brunel Quay,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.44
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-12.04
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-7.93
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-13.32
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,42.3
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
434202,Brunel Quay,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
434202,Brunel Quay,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,-12.02
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,-8.33
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,-15.76
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,46.6
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
434202,Brunel Quay,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.79
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-14.5
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.69
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-14.14
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,59.8
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
434202,Brunel Quay,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,-14.47
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,-5.09
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,-15.93
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,61.2
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,21.9
434202,Brunel Quay,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.0
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.15
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.99
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,41.8
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
434202,Brunel Quay,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,-8.97
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,-4.66
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,-12.74
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,42.2
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.07
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.79
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.32
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-13.11
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,48.2
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
434202,Brunel Quay,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,-10.28
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,-4.48
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,-14.9
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,48.9
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.55
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.47
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.65
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.94
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-7.95
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
434202,Brunel Quay,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,-8.62
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,-4.49
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,-10.42
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,31.0
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.93
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.66
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-8.16
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-12.3
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
434202,Brunel Quay,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,-7.62
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,-9.17
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,-14.24
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,33.9
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
434202,Brunel Quay,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.81
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.81
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.4
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-7.72
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-13.18
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
434202,Brunel Quay,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
434202,Brunel Quay,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,-7.34
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,-9.53
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,-15.99
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,42.6
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,32.3
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
434202,Brunel Quay,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.46
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-10.75
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-7.26
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-16.0
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,48.3
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
434202,Brunel Quay,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.4
434202,Brunel Quay,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,-10.71
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,-8.23
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,-17.46
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,50.9
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
434202,Brunel Quay,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.1
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.57
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.29
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-11.72
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,40.5
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
434202,Brunel Quay,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,-8.54
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,-5.33
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,-13.82
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,45.1
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,23.2
434202,Brunel Quay,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.96
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-12.54
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,40.5
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
