Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,-5.93
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,-13.04
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,41.2
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,25.7
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.67
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.29
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.87
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-14.76
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,49.2
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
434202,Brunel Quay,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,-8.25
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,-4.54
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,-15.27
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,47.8
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,19.9
434202,Brunel Quay,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.91
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,4.8
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.12
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.55
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-22.05
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,70.4
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,91.9
434202,Brunel Quay,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,-8.09
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,-4.46
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,-22.61
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,71.4
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,19.2
434202,Brunel Quay,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,94.3
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.45
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,4.7
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.32
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-10.62
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,39.2
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
434202,Brunel Quay,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,-8.29
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,-4.55
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,-11.07
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,39.0
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.2
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.22
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-9.36
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
434202,Brunel Quay,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,28.6
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,-4.2
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,-4.62
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,-10.57
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,32.6
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,19.0
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,20.1
434202,Brunel Quay,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.6
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.01
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.99
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-7.9
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
434202,Brunel Quay,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
434202,Brunel Quay,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,-6.59
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,-8.45
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,25.4
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
434202,Brunel Quay,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.72
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.28
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-7.83
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
434202,Brunel Quay,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,28.7
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.03
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,-4.7
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,-5.73
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,-8.3
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,22.9
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,24.3
434202,Brunel Quay,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.05
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.84
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
434202,Brunel Quay,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.02
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.3
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,-3.06
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,-4.16
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,17.9
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,18.1
434202,Brunel Quay,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,5.2
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.37
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.0
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
434202,Brunel Quay,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,-3.18
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,-5.59
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,18.8
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,25.2
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.61
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.11
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.44
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-5.07
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
434202,Brunel Quay,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,-3.09
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,-2.76
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,-5.69
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,19.2
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,13.7
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,25.3
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.9
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-5.45
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
434202,Brunel Quay,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,28.8
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,-3.9
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,-3.24
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,-6.35
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,21.5
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,28.4
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.32
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.6
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
434202,Brunel Quay,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
434202,Brunel Quay,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,-5.07
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,17.2
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,22.3
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.99
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.24
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
434202,Brunel Quay,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,28.9
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,-4.79
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,-5.14
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,16.4
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,20.3
434202,Brunel Quay,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,22.4
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.97
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.68
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-5.07
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,33.3
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
434202,Brunel Quay,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
434202,Brunel Quay,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,-8.96
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,-4.98
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,-5.48
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,32.6
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,20.8
434202,Brunel Quay,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,25.6
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.87
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.66
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.86
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-5.03
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
434202,Brunel Quay,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
434202,Brunel Quay,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,29.0
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,-7.25
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,-5.89
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,21.5
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
434202,Brunel Quay,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,26.5
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.15
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.93
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.08
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
434202,Brunel Quay,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
434202,Brunel Quay,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,29.1
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,-3.36
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,-5.04
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,19.6
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,23.1
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.18
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.75
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.42
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
