Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,29.2
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,-2.73
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,-2.6
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,-3.83
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,11.5
434202,Brunel Quay,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,17.7
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,2.8
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.69
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.37
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
434202,Brunel Quay,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,-2.67
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,-2.66
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,-4.63
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,15.8
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,11.7
434202,Brunel Quay,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,21.3
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.71
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.28
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
434202,Brunel Quay,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,29.3
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,-2.69
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,-2.55
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,-3.63
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,11.3
434202,Brunel Quay,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.0
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.23
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
434202,Brunel Quay,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,-2.6
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,13.8
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,11.4
434202,Brunel Quay,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,2.3
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.62
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,29.4
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,-3.04
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,-3.77
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.47
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,-2.95
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,15.0
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.31
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.26
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
434202,Brunel Quay,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,29.5
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,-3.41
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,-2.7
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,11.8
434202,Brunel Quay,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.54
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
434202,Brunel Quay,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,-2.87
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,-3.72
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,14.7
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,12.4
434202,Brunel Quay,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.33
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.54
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.74
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.04
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
434202,Brunel Quay,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,29.6
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,-3.05
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,19.6
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.3
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.68
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,29.7
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.7
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,-3.73
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,-4.21
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.8
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.85
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,29.8
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.08
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,-4.45
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,16.6
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,13.3
434202,Brunel Quay,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,19.8
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,2.3
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.7
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,29.9
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,14.6
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.78
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.96
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,-3.74
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,-4.37
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,19.4
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,3.1
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.9
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,30.0
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,-3.99
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.13
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,16.1
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,18.6
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,13.4
434202,Brunel Quay,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.33
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.7
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.65
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
