Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,-2.99
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,-3.96
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,12.9
434202,Brunel Quay,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.8
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.44
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
434202,Brunel Quay,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,30.1
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,-3.45
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,-2.73
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,16.5
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,12.0
434202,Brunel Quay,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.61
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
434202,Brunel Quay,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,30.2
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,-3.67
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,-3.95
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,16.2
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,12.6
434202,Brunel Quay,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.67
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.16
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
434202,Brunel Quay,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,-4.13
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,17.5
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,12.8
434202,Brunel Quay,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,18.9
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,2.5
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.51
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.43
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
434202,Brunel Quay,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,30.3
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,-2.88
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,-3.75
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,15.9
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,12.5
434202,Brunel Quay,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.74
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.31
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
434202,Brunel Quay,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,-3.56
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,15.4
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.3
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.97
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.27
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,30.4
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,-3.46
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.29
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,14.2
434202,Brunel Quay,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.6
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.7
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
434202,Brunel Quay,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,-3.62
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.5
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,-3.86
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,14.4
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,15.0
434202,Brunel Quay,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
434202,Brunel Quay,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
434202,Brunel Quay,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,30.5
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,-3.58
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,14.3
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,16.6
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.3
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.98
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.59
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
434202,Brunel Quay,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.34
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,15.3
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,14.4
434202,Brunel Quay,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,17.8
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.23
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.07
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.84
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
434202,Brunel Quay,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,30.6
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,-3.21
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,-4.31
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,14.5
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,15.1
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,19.1
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.99
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.34
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.2
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.01
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.57
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
434202,Brunel Quay,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,30.7
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,-3.17
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,-4.0
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,-3.92
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,3.3
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.0
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.52
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.89
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.48
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
434202,Brunel Quay,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
434202,Brunel Quay,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.35
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,-3.89
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,14.0
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,14.6
434202,Brunel Quay,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,17.4
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.44
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.79
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.28
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
434202,Brunel Quay,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
434202,Brunel Quay,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,30.8
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,-3.42
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.25
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,13.6
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,15.7
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,14.0
434202,Brunel Quay,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.4
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.89
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.32
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
434202,Brunel Quay,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
434202,Brunel Quay,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,30.9
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,-3.39
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,-3.79
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,14.8
434202,Brunel Quay,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,17.0
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,3.7
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.6
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.38
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
434202,Brunel Quay,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
434202,Brunel Quay,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.76
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,-3.82
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,13.5
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,16.2
434202,Brunel Quay,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,17.1
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.51
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.64
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.68
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
434202,Brunel Quay,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
434202,Brunel Quay,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,31.0
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,-3.49
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.91
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,13.8
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,16.3
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,16.8
434202,Brunel Quay,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,18.4
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,4.0
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.9
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.71
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.78
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-3.61
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
434202,Brunel Quay,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
434202,Brunel Quay,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,31.1
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,-3.69
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,-4.14
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,-4.11
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,13.4
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,17.6
434202,Brunel Quay,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,18.3
